Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,73.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,59.62
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,63.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,81.12
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Min),A,137.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (Max),A,137.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Min),A,91.38
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (Max),A,95.12
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Min),A,193.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (Max),A,193.38
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97726
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93619
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,32.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,38.88
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97067
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,35.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,86.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,86.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98367
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99203
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,59.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,59.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.88
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,94.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,62.62
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (Max),A,127.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Min),A,132.25
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (Max),A,132.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.38
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Min),A,187.5
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (Max),A,188.12
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,42.5
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,72.88
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,73.12
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96597
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97357
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.5
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,45.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,116.88
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,117.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.88
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,64.25
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,64.25
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Min),A,126.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (Max),A,126.88
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (Max),A,170.88
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.62
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Min),A,176.75
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (Max),A,177.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.88
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98007
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97348
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,48.75
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,49.12
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91125
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94824
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98178
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,55.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,61.38
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,74.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,75.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Min),A,127.25
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Min),A,106.5
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (Max),A,106.75
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Min),A,156.38
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (Max),A,156.88
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97986
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97165
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95816
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93216
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96921
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,66.12
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,64.5
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,64.5
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,59.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.25
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,83.75
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,83.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Min),A,107.88
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (Max),A,108.12
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Min),A,178.12
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94098
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96771
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9107
