Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97989
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,65.38
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96646
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,55.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,121.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,121.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Min),A,122.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (Max),A,122.75
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (Max),A,100.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Min),A,214.12
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (Max),A,216.88
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95621
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94043
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96405
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98727
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97629
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,56.5
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,83.62
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,84.38
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Min),A,109.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.38
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Min),A,131.12
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Min),A,153.75
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (Max),A,154.12
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97729
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,41.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,42.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,57.25
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,57.25
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95605
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.38
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.5
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.25
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98047
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,55.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,64.75
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,65.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.12
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,88.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Min),A,120.25
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Min),A,133.38
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Min),A,194.12
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (Max),A,194.62
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.38
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95828
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93988
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,53.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97253
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.62
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,62.12
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,62.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95911
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98596
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.88
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,74.62
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,74.75
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,105.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,105.5
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.5
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Min),A,104.62
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (Max),A,106.12
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Min),A,146.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (Max),A,147.25
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Min),A,190.12
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (Max),A,190.62
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97726
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97485
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,33.25
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,53.75
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,53.88
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97967
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.38
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9678
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,48.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,49.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,77.12
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,81.88
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.12
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,112.38
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,112.38
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.38
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Min),A,125.62
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (Max),A,126.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Min),A,132.25
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (Max),A,137.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Min),A,209.5
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (Max),A,209.62
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
