Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97104
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92044
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,31.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9537
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97647
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98074
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.25
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9928
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,62.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,62.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,99.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.62
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,91.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,95.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.75
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (Max),A,121.62
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Min),A,151.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (Max),A,153.88
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99133
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94952
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96567
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,36.12
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96841
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,34.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.25
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.38
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9939
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99252
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,108.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,108.75
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,78.25
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,78.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Min),A,138.25
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (Max),A,138.38
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.38
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Min),A,157.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Min),A,171.38
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (Max),A,171.62
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99719
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9324
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98544
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,89.38
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,89.5
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.38
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,46.62
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,68.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,75.25
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,90.25
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,90.38
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98975
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98795
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,79.62
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,80.25
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,73.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,74.12
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,61.25
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,61.62
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Min),A,237.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (Max),A,244.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (Max),A,112.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Min),A,197.88
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.12
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97452
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97955
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,58.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,70.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,34.5
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,40.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98599
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,76.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,76.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,68.5
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,79.25
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,81.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,85.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,60.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,60.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Min),A,204.5
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (Max),A,215.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Min),A,150.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (Max),A,155.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Min),A,142.62
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (Max),A,143.75
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94629
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95828
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.38
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,84.75
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,84.88
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99149
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,78.38
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,79.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,69.12
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,69.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,58.88
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,59.12
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
