Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Min),A,200.12
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (Max),A,200.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.25
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Min),A,123.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (Max),A,124.38
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Min),A,141.5
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.62
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99521
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,74.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,75.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,55.75
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.75
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,63.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,56.12
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,69.12
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,70.5
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Min),A,181.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (Max),A,181.12
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Min),A,165.5
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Min),A,167.62
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (Max),A,168.88
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.25
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95441
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,66.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,66.12
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.38
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98572
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9928
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,87.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,87.5
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,99.38
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,99.5
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.38
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,91.5
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,92.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Min),A,190.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Min),A,151.12
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (Max),A,151.25
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Min),A,171.12
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (Max),A,171.75
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98679
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93509
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,20.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,48.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,48.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,57.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,79.38
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,79.5
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Min),A,142.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Min),A,119.62
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (Max),A,119.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (Max),A,129.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95966
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97241
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,27.38
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,69.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,69.12
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,39.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9903
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,72.38
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,72.5
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,97.88
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,98.25
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Min),A,169.25
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (Max),A,169.25
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Min),A,124.5
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.62
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Min),A,175.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (Max),A,175.88
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98151
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95749
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,48.25
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,27.38
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99503
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,81.38
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,81.75
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,64.5
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.12
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
