Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99332
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99481
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,88.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,95.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,77.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,81.12
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,98.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,98.75
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Min),A,217.5
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (Max),A,225.5
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.38
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Min),A,141.88
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (Max),A,145.88
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Min),A,190.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (Max),A,190.75
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.62
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97775
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96963
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.75
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,56.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,56.62
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98791
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,109.75
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,110.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.88
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,129.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,129.38
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.25
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,68.88
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,69.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Min),A,214.12
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (Max),A,214.25
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Min),A,213.38
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (Max),A,213.62
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.62
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Min),A,143.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (Max),A,143.62
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,33.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,59.12
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,59.5
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,62.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,62.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,90.5
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,90.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99805
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,101.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,102.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.88
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,121.12
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,133.5
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.38
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,61.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,64.5
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Min),A,217.38
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (Max),A,218.12
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.75
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Min),A,194.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (Max),A,206.38
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.38
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Min),A,211.62
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (Max),A,214.25
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.88
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,60.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,60.75
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,35.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,35.38
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,53.62
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,68.75
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99753
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,97.62
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,99.88
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.12
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,156.62
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,160.25
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (Max),A,211.75
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Min),A,245.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (Max),A,249.12
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.12
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Min),A,174.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (Max),A,174.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96445
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,85.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,86.12
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,43.5
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,57.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,57.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,104.25
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,106.25
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.25
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,133.5
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,134.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.12
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,57.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Min),A,246.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (Max),A,248.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Min),A,181.88
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (Max),A,188.25
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.38
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (Max),A,157.75
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98257
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,30.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,61.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,61.38
