Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,52.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,52.88
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,53.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,61.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,93.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,93.25
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,92.88
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,95.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,96.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,96.38
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Min),A,199.38
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (Max),A,199.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Min),A,176.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (Max),A,178.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Min),A,212.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (Max),A,218.88
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.12
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,70.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,70.25
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,23.25
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,56.12
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.69
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95727
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99533
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,81.88
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,82.25
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98474
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9902
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,66.75
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,67.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,86.75
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,90.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.25
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,61.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,61.5
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Min),A,174.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (Max),A,175.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Min),A,134.5
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (Max),A,146.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Min),A,199.38
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (Max),A,199.62
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,73.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,73.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,45.62
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.31
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98193
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,60.75
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,73.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98163
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,55.62
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,56.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,101.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,101.25
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Min),A,190.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (Max),A,202.88
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Min),A,179.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (Max),A,179.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Min),A,170.38
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (Max),A,171.5
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98233
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,36.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,49.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,39.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,39.5
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98248
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.5
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.62
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,44.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,74.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,76.25
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95639
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97436
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,39.88
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,91.5
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,91.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Min),A,120.75
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (Max),A,121.12
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Min),A,185.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (Max),A,185.5
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Min),A,153.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (Max),A,156.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.38
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96078
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97745
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98477
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,42.62
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,42.88
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93307
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99786
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,25.75
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.88
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,99.5
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,99.62
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.62
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93939
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97812
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,73.5
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,74.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,48.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Min),A,81.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (Max),A,81.88
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Min),A,131.38
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (Max),A,132.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.62
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Min),A,189.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (Max),A,190.0
