Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.25
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95724
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,40.12
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94485
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98141
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,116.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,117.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97299
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,53.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,64.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,63.12
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Min),A,115.12
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (Max),A,115.25
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.25
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Min),A,102.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Min),A,219.75
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (Max),A,220.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.88
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98853
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.974
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90918
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,17.25
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99908
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,71.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,71.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,84.38
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,84.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96588
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94766
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,89.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,89.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Min),A,124.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (Max),A,124.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Min),A,183.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (Max),A,183.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Min),A,133.5
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97589
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96378
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.88
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93561
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,45.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,92.88
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,98.5
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.12
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,66.38
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,66.5
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Min),A,87.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (Max),A,91.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Min),A,134.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (Max),A,134.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.75
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Min),A,174.88
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (Max),A,180.38
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98602
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94501
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96393
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99536
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,30.75
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,78.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,78.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.56
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87765
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98117
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96847
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,54.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,42.38
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,42.38
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (Max),A,91.5
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Min),A,117.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (Max),A,118.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Min),A,142.88
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (Max),A,143.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98596
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89355
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.88
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (Min),A,14.38
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (Max),A,14.5
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98929
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,55.25
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.5
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,37.62
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,68.62
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,68.75
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96213
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97653
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95114
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,41.88
