Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,49.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Min),A,143.38
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (Max),A,151.62
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Min),A,111.25
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (Max),A,118.5
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Min),A,114.88
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (Max),A,115.62
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T16:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98236
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95908
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95062
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,87.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,87.25
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97192
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,54.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,54.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,66.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,66.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (Max),A,91.38
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Min),A,102.38
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (Max),A,102.75
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Min),A,174.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (Max),A,174.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97989
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96432
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (Min),A,44.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (Max),A,44.5
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90872
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97845
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.75
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,93.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,93.5
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95999
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,79.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,79.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (Max),A,89.25
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Min),A,100.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (Max),A,101.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Min),A,192.38
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (Max),A,192.88
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.62
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96216
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96884
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97385
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.12
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89343
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97455
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.75
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,66.5
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,67.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Min),A,80.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Min),A,78.62
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (Max),A,78.88
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Min),A,135.62
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (Max),A,136.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97183
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,21.38
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95926
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96857
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9826
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98697
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,45.12
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,45.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,58.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,62.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Min),A,105.88
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (Max),A,106.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Min),A,102.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (Max),A,106.62
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Min),A,138.38
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (Max),A,138.75
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96948
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95023
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95663
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99585
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
