Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95483
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,41.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,52.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,52.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Min),A,95.12
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (Max),A,95.38
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.25
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Min),A,104.38
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (Max),A,105.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Min),A,109.62
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97244
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94412
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,42.75
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.87
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.81
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86969
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96017
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.12
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94583
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95572
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97345
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.12
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (Max),A,70.5
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (Max),A,111.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9779
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97568
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.12
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.07
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.66915
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99002
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88562
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96207
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Min),A,81.75
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (Max),A,81.88
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Min),A,130.25
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (Max),A,130.75
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88537
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,73.38
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,73.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,12.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.31
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.73553
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97382
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97943
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98315
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9447
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,58.38
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,58.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.5
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Min),A,142.75
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (Max),A,143.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (Max),A,92.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (Max),A,71.88
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,40.25
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81222
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96622
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,69.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,70.12
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94742
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96197
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,36.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.12
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,37.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (Max),A,88.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Min),A,79.12
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (Max),A,79.62
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Min),A,120.88
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86706
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
