Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.88
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.643
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96628
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,38.62
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95737
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98111
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98245
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,40.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,53.38
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.25
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Min),A,75.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Min),A,91.5
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Min),A,89.38
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (Max),A,90.12
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,24.88
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85998
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.38
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.75
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92996
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97214
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98303
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.5
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,47.88
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,48.38
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Min),A,76.75
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (Max),A,77.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Min),A,96.12
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (Max),A,96.5
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (Max),A,112.12
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,31.25
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87942
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9382
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96472
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98627
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97217
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,55.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,59.25
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (Max),A,91.25
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Min),A,106.88
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (Max),A,107.75
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91913
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93353
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97815
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9902
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9747
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,54.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Min),A,109.5
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (Max),A,109.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Min),A,92.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (Max),A,92.75
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.38
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92874
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97064
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85843
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9675
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.12
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95135
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97504
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97012
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,38.75
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,40.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,40.12
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
