Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Min),A,74.25
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (Max),A,74.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (Max),A,77.75
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (Max),A,92.62
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97479
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92529
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8714
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,11.5
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.19
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.651
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96304
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95575
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95035
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (Max),A,64.5
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Min),A,88.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (Max),A,88.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Min),A,91.38
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (Max),A,91.62
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9816
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96695
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87652
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,11.62
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,11.75
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85821
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95282
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9678
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,33.5
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Min),A,77.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (Max),A,78.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Min),A,107.75
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (Max),A,107.88
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Min),A,79.38
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (Max),A,79.75
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9888
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97534
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.86996
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,22.12
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88379
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87973
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97668
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93347
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.12
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,24.5
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.5
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Min),A,92.5
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Min),A,77.12
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (Max),A,77.38
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92447
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91357
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99319
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97903
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98108
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91476
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,62.75
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,63.38
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.62
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,48.12
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Min),A,103.5
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (Max),A,103.88
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Min),A,87.5
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Min),A,109.88
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (Max),A,109.88
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93045
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97613
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84503
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9588
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,64.25
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96741
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98358
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91409
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
