Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,41.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,48.62
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,48.88
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (Max),A,81.38
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Min),A,122.5
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (Max),A,125.5
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Min),A,71.75
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (Max),A,71.88
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97015
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98117
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9585
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98669
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97571
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98096
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,62.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,52.12
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,43.12
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Min),A,127.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (Max),A,128.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Min),A,102.25
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (Max),A,102.88
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Min),A,94.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (Max),A,94.5
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-16.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97537
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85165
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94034
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9743
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95373
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97446
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.12
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,53.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,38.62
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Min),A,77.25
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (Max),A,78.25
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Min),A,99.88
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (Max),A,99.88
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Min),A,78.88
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (Max),A,79.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97552
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.85602
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.25
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.38
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.25
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,13.12
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.37
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82696
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93106
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96329
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97012
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,65.12
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,70.12
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Min),A,97.25
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.88
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Min),A,90.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Min),A,85.25
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93191
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,36.38
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,36.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85077
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9913
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94955
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97931
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96155
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,48.62
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Min),A,97.88
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Min),A,109.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (Max),A,109.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.12
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94556
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96588
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91537
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96045
