Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96622
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9667
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9794
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,48.25
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,38.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,41.88
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Min),A,94.38
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (Max),A,68.25
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Min),A,98.62
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (Max),A,98.75
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97296
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9144
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94748
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.75
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9209
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95431
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97079
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,44.62
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,49.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (Max),A,95.5
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Min),A,71.38
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (Max),A,71.38
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (Max),A,115.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,7.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96866
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91507
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93292
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,20.62
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95776
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96667
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.12
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.88
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95575
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97024
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,39.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.12
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,65.12
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,65.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (Max),A,72.5
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Min),A,122.5
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (Max),A,122.88
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97525
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93481
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,25.62
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.88
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89337
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90607
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96008
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98288
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,44.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,49.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Min),A,86.75
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (Max),A,87.75
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Min),A,87.5
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Min),A,111.25
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (Max),A,112.38
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.88
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.12
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98083
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91092
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97086
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95074
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98343
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,35.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,49.62
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,46.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Min),A,88.38
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (Max),A,89.5
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Min),A,122.62
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Min),A,104.12
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (Max),A,106.25
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.18
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,8.81
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
