Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89425
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95282
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99841
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,65.88
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.13
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93399
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97305
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,54.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,36.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,36.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Min),A,85.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (Max),A,85.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Min),A,127.75
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (Max),A,131.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.38
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,6.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.983
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,21.38
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.69
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82373
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98477
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,72.5
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,72.62
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,53.25
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.75
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.88
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.88
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Min),A,105.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (Max),A,105.25
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Min),A,98.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Min),A,105.75
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (Max),A,107.12
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.94
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93381
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96661
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,65.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,65.62
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.06
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88052
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98285
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.63
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93838
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,32.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,46.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (Max),A,66.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (Max),A,80.75
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Min),A,153.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (Max),A,153.38
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92142
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,23.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,23.12
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9314
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9425
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,36.75
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Min),A,79.5
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (Max),A,80.12
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Min),A,130.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (Max),A,137.88
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.38
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96005
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91006
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98599
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,37.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,38.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.31
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.56
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79092
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92972
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98309
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9714
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,38.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
