Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (Max),A,100.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Min),A,107.62
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (Max),A,107.88
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,8.31
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95114
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8392
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94928
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,19.75
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.88
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,8.06
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80523
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,50.62
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97089
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96249
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,48.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,30.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Min),A,75.62
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.75
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Min),A,89.25
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (Max),A,89.5
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.38
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95248
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9725
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89728
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.62
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.75
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.31
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.94
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74063
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97287
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94324
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93674
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,56.25
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,57.12
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (Max),A,59.38
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (Max),A,108.25
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Min),A,93.38
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (Max),A,94.12
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93552
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95978
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,27.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,27.25
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,11.06
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98346
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93869
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,55.12
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.25
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92731
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98712
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,64.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,64.62
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (Max),A,86.88
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (Max),A,93.62
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (Max),A,141.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93603
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,35.12
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.44
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8833
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,62.62
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,62.88
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.75
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99866
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.5
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.75
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,46.88
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,147.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,147.38
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,147.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Min),A,92.88
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (Max),A,93.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Min),A,141.5
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (Max),A,143.88
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Min),A,235.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (Max),A,235.38
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,4.5
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96716
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.88
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96863
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
