Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99197
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,69.5
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,66.62
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Min),A,109.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (Max),A,110.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Min),A,148.38
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (Max),A,148.88
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Min),A,133.12
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (Max),A,133.5
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.25
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98947
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93988
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,27.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,18.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.81
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96112
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95184
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,55.12
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94537
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98535
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,35.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,45.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (Max),A,90.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.38
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.94
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97693
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90704
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96899
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95862
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97345
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99145
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9534
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99295
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,32.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,65.88
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,66.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Min),A,78.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Min),A,73.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (Max),A,73.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Min),A,136.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (Max),A,141.12
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89499
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.25
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97443
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,66.5
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,66.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96234
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,57.25
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Min),A,112.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (Max),A,112.88
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.5
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (Max),A,101.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (Max),A,106.75
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.75
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97229
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89398
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96106
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.82
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95441
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9837
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99728
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,86.75
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,86.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97528
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97272
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,43.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,63.38
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,65.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Min),A,91.12
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (Max),A,91.5
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (Max),A,74.5
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Min),A,168.88
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (Max),A,170.75
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.957
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,23.88
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,35.25
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
