Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92795
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,59.62
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.62
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97638
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,48.5
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,48.75
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Min),A,99.62
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (Max),A,99.88
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Min),A,109.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (Max),A,120.5
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (Max),A,111.75
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,9.69
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91278
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93881
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,47.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,47.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96674
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98056
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.38
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,28.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98846
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97537
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,48.75
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Min),A,130.38
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (Max),A,130.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.38
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Min),A,75.25
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Min),A,99.12
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (Max),A,99.88
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,2.12
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98871
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96832
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.25
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,26.75
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.5
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98413
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97696
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,47.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,47.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Min),A,111.12
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (Max),A,111.12
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Min),A,108.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (Max),A,108.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Min),A,108.12
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.94
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.94
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98959
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89136
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.44
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92813
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,49.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97604
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97668
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,47.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,35.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,35.5
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Min),A,91.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.88
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (Max),A,76.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (Max),A,107.38
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,36.38
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,53.5
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.69
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90387
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95892
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95569
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,28.38
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,43.38
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,43.38
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,86.88
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,87.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.88
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Min),A,82.62
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (Max),A,92.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Min),A,186.12
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (Max),A,186.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
