Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.979
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9552
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,41.75
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,41.88
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,35.38
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,16.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99182
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98059
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,59.5
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,59.75
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,52.25
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,119.88
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,120.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Min),A,117.62
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (Max),A,117.75
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Min),A,100.75
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.38
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.06
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95441
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99158
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,24.25
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,53.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,51.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,70.12
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,70.88
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.75
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,62.5
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,62.5
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,101.62
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,101.88
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.75
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.44
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Min),A,118.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (Max),A,123.5
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.25
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Min),A,115.25
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (Max),A,115.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Min),A,224.88
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (Max),A,225.12
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94769
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,29.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,52.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,52.5
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,17.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98495
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92502
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,99.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,99.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,56.12
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,56.25
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Min),A,92.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (Max),A,92.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Min),A,168.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (Max),A,168.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Min),A,109.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (Max),A,109.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97467
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,42.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,42.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90384
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99445
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,41.12
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,41.38
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,92.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,92.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,67.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,67.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (Max),A,98.75
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Min),A,142.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (Max),A,142.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.38
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (Max),A,117.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88116
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95587
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,56.12
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,56.25
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96896
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97543
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9884
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99377
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,36.62
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,87.5
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,87.62
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,71.38
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,71.5
