Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Min),A,119.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.12
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Min),A,113.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (Max),A,113.12
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Min),A,120.62
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (Max),A,120.88
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.75
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87674
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9693
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97348
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98364
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96701
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99408
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,36.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,36.5
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,81.62
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,84.38
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,96.75
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,96.88
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.88
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Min),A,98.62
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (Max),A,99.12
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Min),A,110.88
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (Max),A,113.62
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Min),A,145.25
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (Max),A,145.25
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99905
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87787
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,83.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,84.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.25
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,49.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.12
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86096
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97543
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,34.38
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93939
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.62
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,82.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,86.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Min),A,120.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Min),A,127.12
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.62
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (Max),A,137.88
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97568
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,36.75
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,37.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94955
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,56.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,42.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98743
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,44.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,70.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,70.38
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,63.25
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,64.38
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Min),A,107.5
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (Max),A,108.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Min),A,152.38
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (Max),A,154.12
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.62
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91052
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9548
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,68.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,69.12
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85657
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93851
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97665
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,30.75
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.62
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,60.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,52.12
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,52.25
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Min),A,112.5
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (Max),A,112.62
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Min),A,81.38
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (Max),A,81.5
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Min),A,93.5
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96674
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99771
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,37.62
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,54.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,54.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96735
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,56.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,56.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
