Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96332
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99045
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,54.88
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,56.25
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Min),A,124.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (Max),A,124.25
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Min),A,90.12
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (Max),A,91.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Min),A,141.88
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (Max),A,141.88
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99545
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,40.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,53.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,53.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,42.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,42.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.979
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9801
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9816
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,68.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,86.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,86.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.38
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,31.5
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Min),A,146.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (Max),A,147.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Min),A,153.75
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (Max),A,153.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Min),A,104.88
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (Max),A,105.12
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99866
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82248
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,61.62
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,31.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99017
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,50.12
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,50.62
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93878
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,56.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,56.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Min),A,146.25
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Min),A,90.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (Max),A,90.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Min),A,81.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (Max),A,81.12
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.5
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90982
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,57.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,57.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97879
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99683
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95349
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98892
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97452
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,56.75
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Min),A,91.25
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (Max),A,91.88
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (Max),A,95.12
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Min),A,116.88
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (Max),A,117.12
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.75
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82486
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,56.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87442
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97897
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97937
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92163
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97156
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96445
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,37.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Min),A,89.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Min),A,57.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (Max),A,57.75
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (Max),A,66.38
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.06
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85681
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,43.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,43.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.88
