Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.38
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-24.38
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91269
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85312
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96173
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96924
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97333
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Min),A,86.38
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (Max),A,86.5
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (Max),A,52.88
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Min),A,95.12
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.25
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.12
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.19
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.79733
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99564
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,46.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,36.62
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,36.75
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-29.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.82873
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96692
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97519
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97339
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98019
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96204
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,29.75
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,40.5
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,25.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,25.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Min),A,88.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Min),A,60.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (Max),A,60.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.88
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (Max),A,84.88
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.88
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99878
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86542
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,73.12
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.88
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94083
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99002
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97089
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,21.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,16.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.81
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9707
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96597
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96561
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,33.62
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.88
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,23.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (Max),A,127.5
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Min),A,56.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.69
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81784
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,39.25
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-36.06
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74987
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9808
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96518
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96921
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96844
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,44.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,45.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,23.38
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Min),A,95.75
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (Max),A,96.12
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Min),A,55.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (Max),A,55.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (Max),A,72.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86526
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97742
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,40.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.44
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88159
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9696
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96515
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97501
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.62
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,24.75
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (Max),A,94.25
