Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Min),A,53.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (Max),A,56.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.12
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (Max),A,69.38
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89636
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99316
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.81
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89587
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92667
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.75
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,6.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93222
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96112
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97272
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,33.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,22.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.67
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Min),A,85.25
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (Max),A,85.62
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Min),A,87.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (Max),A,88.12
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.81
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73895
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,42.12
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,42.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92596
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96225
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97049
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95709
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94684
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,32.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.62
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,29.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,29.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Min),A,99.88
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (Max),A,100.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Min),A,48.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (Max),A,48.38
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Min),A,82.75
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (Max),A,88.25
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81805
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.38
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86773
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98834
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94995
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96612
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95236
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.5
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Min),A,86.5
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (Max),A,86.62
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Min),A,95.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-37.44
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71551
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.12
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.12
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,32.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.38
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91846
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97128
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9198
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97763
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95636
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,35.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,18.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Min),A,83.25
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Min),A,81.62
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (Max),A,82.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.31
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94745
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.69
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84274
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98083
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.19
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90286
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97958
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93588
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
