Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Min),A,79.25
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (Max),A,79.62
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Min),A,70.5
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (Max),A,70.62
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Min),A,86.75
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (Max),A,87.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99716
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93704
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,51.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92285
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97403
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95389
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.62
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97675
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96219
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,33.12
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,30.5
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,46.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (Max),A,100.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Min),A,58.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Min),A,98.88
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (Max),A,99.12
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.19
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8071
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,32.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80813
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98444
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96652
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93466
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96094
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,21.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,31.38
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,31.5
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,44.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (Max),A,82.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Min),A,51.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Min),A,97.75
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.88
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.19
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84372
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,50.88
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,51.12
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,53.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91351
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97507
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.31
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90222
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.62
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,41.75
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.75
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,44.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Min),A,62.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96344
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.56
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84771
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97592
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97491
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.62
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86941
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,58.12
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,46.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Min),A,78.62
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (Max),A,79.25
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Min),A,87.12
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (Max),A,87.12
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Min),A,106.88
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (Max),A,107.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-39.37
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69628
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.38
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.38
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.38
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,54.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,54.12
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.75
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88565
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9697
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
