Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.5
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.12
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93695
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98444
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,49.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,49.12
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Min),A,67.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (Max),A,67.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Min),A,123.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (Max),A,124.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.88
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9635
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,51.38
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,19.25
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.19
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81799
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95486
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95715
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91202
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96106
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,31.62
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.38
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.5
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Min),A,78.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (Max),A,78.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Min),A,62.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (Max),A,62.12
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94461
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,51.88
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.75
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,56.38
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,56.5
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.5
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86938
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88479
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.12
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.12
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.12
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96777
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95389
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.38
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,31.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,31.38
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,51.75
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,51.88
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Min),A,95.88
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (Max),A,96.12
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Min),A,56.12
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (Max),A,56.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Min),A,140.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (Max),A,140.5
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.38
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85806
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,47.88
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.44
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87073
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98001
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98373
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95349
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,36.5
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,36.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,31.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,31.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,55.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Min),A,99.88
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (Max),A,53.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Min),A,125.12
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (Max),A,125.38
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8381
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89877
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98962
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98267
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,42.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,42.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.75
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.75
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,54.75
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Min),A,110.38
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (Max),A,110.75
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Min),A,158.38
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (Max),A,158.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.44
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85046
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99783
