Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,55.62
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,55.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.94
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87927
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,62.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,62.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9711
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96051
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,32.62
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,32.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,31.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,53.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Min),A,96.12
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Min),A,52.5
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (Max),A,56.25
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Min),A,170.5
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (Max),A,170.75
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.07
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.70306
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,64.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,64.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,67.75
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,67.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91656
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98294
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.62
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95477
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,38.75
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,30.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,30.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,57.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,57.5
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Min),A,118.88
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (Max),A,119.12
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Min),A,50.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (Max),A,50.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Min),A,173.25
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (Max),A,173.5
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-48.69
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.58544
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85037
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95444
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,55.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.25
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96866
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99393
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,47.62
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,47.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.75
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.25
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Min),A,113.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (Max),A,114.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Min),A,56.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (Max),A,56.12
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Min),A,164.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (Max),A,165.88
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.38
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81888
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99734
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.12
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,64.88
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,65.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.37
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92282
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97324
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,71.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,71.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98398
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95615
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,47.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,35.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,54.12
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Min),A,115.5
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (Max),A,116.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Min),A,54.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (Max),A,55.38
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Min),A,189.88
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (Max),A,190.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.12
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99728
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86349
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,55.25
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,56.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,55.5
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,55.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.69
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80102
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9762
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94723
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,23.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,36.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
