Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Min),A,88.88
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Min),A,68.75
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Min),A,146.62
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (Max),A,147.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-34.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99777
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.73254
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99643
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,55.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86761
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,52.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90652
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96249
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,39.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Min),A,87.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (Max),A,87.38
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Min),A,52.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (Max),A,59.25
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Min),A,145.12
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (Max),A,149.5
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-41.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.66256
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,62.12
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,62.5
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83282
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9418
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97412
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,42.25
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Min),A,97.38
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Min),A,60.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (Max),A,61.25
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Min),A,157.38
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (Max),A,157.62
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.94
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99689
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.7901
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,59.75
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,59.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,8.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,54.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,55.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.81
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89816
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98285
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.44
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90262
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98022
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,41.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,31.62
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (Max),A,93.62
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Min),A,53.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Min),A,144.25
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (Max),A,145.75
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.75
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-31.06
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.78622
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,63.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,65.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,72.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8428
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94879
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99423
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,7.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,7.5
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,60.12
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,60.38
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9783
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98425
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98459
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.75
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Min),A,111.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (Max),A,111.75
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (Max),A,60.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Min),A,159.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (Max),A,166.25
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-36.87
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.71505
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,66.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,66.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,67.38
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,67.75
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88083
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98166
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,49.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.31
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
