Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92639
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97446
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,44.12
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Min),A,101.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Min),A,145.38
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (Max),A,145.75
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.44
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99771
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8276
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,75.62
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,76.75
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,67.38
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,67.62
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86587
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97803
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,57.5
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,58.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,54.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,55.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.25
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Min),A,142.62
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (Max),A,143.62
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Min),A,64.75
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (Max),A,64.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Min),A,173.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (Max),A,173.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.56
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8609
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99835
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,66.75
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,66.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,66.75
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,66.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.63
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94846
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94183
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,58.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.978
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,50.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,39.62
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,51.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,51.38
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Min),A,139.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (Max),A,139.38
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (Max),A,62.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Min),A,177.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (Max),A,182.12
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.94
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96594
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82745
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8757
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95898
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,52.25
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98059
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,53.5
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,43.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,51.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Min),A,146.12
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (Max),A,146.38
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94681
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86679
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,43.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.13
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94464
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97772
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,52.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,52.38
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98569
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,48.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,48.38
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,46.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,51.62
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,51.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.05
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Min),A,86.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (Max),A,147.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.75
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94681
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87701
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,14.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,52.5
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
