Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94794
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,63.88
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99091
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98138
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,66.88
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,67.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,56.88
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,57.12
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Min),A,104.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (Max),A,105.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Min),A,72.62
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (Max),A,72.75
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Min),A,173.25
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (Max),A,173.38
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89075
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99695
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,53.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,53.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95392
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98904
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,67.25
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,67.5
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98431
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98578
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,51.62
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Min),A,104.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (Max),A,105.12
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.12
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (Max),A,81.38
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (Max),A,169.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-17T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.06
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97259
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85974
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.38
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.63
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9313
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98016
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97455
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.12
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88321
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96948
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93585
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.88
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,35.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (Max),A,60.25
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Min),A,90.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (Max),A,90.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86795
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,45.38
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-32.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77673
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98672
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96323
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92911
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,31.75
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,58.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Min),A,62.5
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (Max),A,62.75
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Min),A,82.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (Max),A,83.12
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.25
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95578
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9043
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,9.5
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,9.5
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.25
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79391
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96277
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96979
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94641
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,65.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,65.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.62
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.38
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,22.38
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,22.5
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Min),A,99.88
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (Max),A,100.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (Max),A,77.12
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Min),A,57.88
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
