Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96847
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91507
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89886
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,9.12
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,9.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92096
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98291
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96271
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.94
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90982
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97079
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9599
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,22.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,25.88
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Min),A,62.12
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (Max),A,62.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (Max),A,67.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Min),A,58.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93246
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94156
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,66.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,66.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94458
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95767
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,23.75
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,23.75
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.75
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.07
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97583
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97256
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.90457
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,45.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,40.25
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,21.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Min),A,134.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (Max),A,134.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Min),A,71.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (Max),A,71.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Min),A,56.25
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (Max),A,56.25
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,4.81
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97208
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88757
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9758
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,19.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88666
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95129
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97415
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.88
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97076
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9396
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,38.38
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.38
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,53.75
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,57.5
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,27.62
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (Max),A,73.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.25
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92068
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98331
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,32.62
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,32.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96887
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95999
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97302
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98276
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95764
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,49.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,49.25
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,33.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.75
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Min),A,82.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Min),A,85.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (Max),A,85.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91357
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90588
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.44
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94421
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97147
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96097
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,61.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,40.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,44.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,56.25
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
