Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Min),A,116.25
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (Max),A,116.38
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (Max),A,70.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Min),A,104.25
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (Max),A,106.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9819
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95947
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90109
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,16.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96725
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97324
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.19
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9451
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95257
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,45.88
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,46.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,34.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,34.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Min),A,106.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (Max),A,106.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (Max),A,71.5
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Min),A,75.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (Max),A,75.25
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96689
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89441
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.62
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,16.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96094
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90152
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,46.75
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97937
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95389
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,82.38
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,82.75
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.38
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,44.5
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Min),A,145.62
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (Max),A,146.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (Max),A,77.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Min),A,96.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.63
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98877
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92129
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9613
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,40.38
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,40.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,27.12
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97757
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97983
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99118
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9783
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94516
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,66.38
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,66.88
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.05
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.09
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Min),A,145.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (Max),A,146.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.75
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Min),A,80.12
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (Max),A,80.25
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (Max),A,92.62
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97476
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96463
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9039
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,22.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,18.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,18.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99103
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96667
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98825
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,70.25
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,70.62
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.62
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99213
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,51.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,67.88
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,71.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,47.75
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.91
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Min),A,149.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (Max),A,149.75
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Min),A,105.12
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (Max),A,108.62
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Min),A,114.12
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (Max),A,114.5
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98309
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96295
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93945
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.12
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.94
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89862
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.12
