Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98529
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98236
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,58.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,58.38
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.25
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,89.38
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,89.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Min),A,111.38
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (Max),A,111.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Min),A,136.38
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (Max),A,136.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Min),A,119.62
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (Max),A,119.88
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.87
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97528
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88879
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,40.25
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.38
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,18.25
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94223
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96844
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,16.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,50.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,51.12
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.37
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97516
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98334
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97836
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.88
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,67.5
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,67.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Min),A,114.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (Max),A,114.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Min),A,108.62
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Min),A,119.88
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (Max),A,120.25
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97687
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8978
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,48.88
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,49.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97061
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9812
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97714
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,41.12
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,41.12
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.12
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99118
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97681
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,74.12
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,75.5
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,83.5
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,83.62
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.38
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Min),A,164.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (Max),A,165.38
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Min),A,132.88
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (Max),A,133.38
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Min),A,112.62
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (Max),A,115.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98624
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94171
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98746
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89075
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96951
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.38
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99338
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98169
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,82.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,83.25
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,64.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,64.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.12
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.2
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Min),A,136.25
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (Max),A,137.38
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Min),A,101.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (Max),A,101.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (Max),A,149.88
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96179
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,44.75
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.88
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98291
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,68.88
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,69.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.62
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.62
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98938
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,72.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,72.62
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,69.38
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,76.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,76.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Min),A,186.25
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (Max),A,186.62
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (Max),A,120.62
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Min),A,154.38
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (Max),A,155.12
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99258
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92868
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,35.38
