Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96408
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97931
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,88.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,88.12
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,73.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,73.75
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,81.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,81.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,61.12
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,61.75
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.38
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Min),A,214.38
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (Max),A,214.62
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Min),A,135.88
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (Max),A,136.12
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Min),A,119.5
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (Max),A,121.75
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.06
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91464
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,44.12
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,36.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,37.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,19.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95404
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97183
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98645
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.75
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,46.12
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96201
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,41.75
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,42.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,54.12
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,66.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,66.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Min),A,117.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (Max),A,117.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (Max),A,113.25
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.88
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Min),A,130.88
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (Max),A,131.12
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91351
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,47.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97235
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95856
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,40.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,19.12
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,45.62
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,45.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96594
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,73.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,74.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,45.25
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,45.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,78.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,78.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Min),A,164.62
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (Max),A,173.62
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Min),A,111.38
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93237
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,33.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,33.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97073
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.62
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96576
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98648
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,43.62
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,43.75
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,66.75
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,67.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,70.25
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,70.5
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Min),A,110.75
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (Max),A,110.88
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Min),A,141.62
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (Max),A,144.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.38
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Min),A,132.12
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98322
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98471
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92706
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,36.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.12
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,37.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.62
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9292
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98654
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,48.38
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95782
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97845
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,39.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,39.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,58.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,77.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,77.88
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.02
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Min),A,100.25
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (Max),A,100.38
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
