Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Min),A,118.38
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Min),A,147.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (Max),A,147.12
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98193
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92801
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.38
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,35.5
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,35.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98367
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98459
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,51.88
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.88
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,44.5
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96738
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,44.88
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,64.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,65.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,92.38
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,92.88
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Min),A,132.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (Max),A,132.25
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (Max),A,133.62
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.12
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Min),A,159.38
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (Max),A,160.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.75
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98526
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92706
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,31.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,31.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,33.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98541
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,49.75
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,50.25
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,44.12
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,44.25
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.12
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.5
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.25
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,66.62
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,66.75
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,99.62
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,99.75
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.75
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Min),A,124.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (Max),A,124.38
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.12
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Min),A,144.25
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (Max),A,144.88
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Min),A,172.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (Max),A,172.38
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97552
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92529
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,31.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.62
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96143
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97156
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,32.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.75
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,83.25
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,83.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9848
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,61.25
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,61.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.25
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,117.25
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,120.25
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.5
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,101.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,111.75
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.38
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Min),A,121.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (Max),A,125.12
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.88
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (Max),A,171.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Min),A,206.25
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (Max),A,216.12
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99719
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97623
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92541
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,67.38
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,68.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.75
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97153
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98483
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99374
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.5
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,56.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97571
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,47.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,47.25
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,71.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,71.25
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,89.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,89.88
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Min),A,149.88
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (Max),A,150.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.25
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Min),A,122.88
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (Max),A,123.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (Max),A,167.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9913
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99155
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97287
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,45.38
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,45.62
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,44.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,32.62
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,32.62
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.62
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,78.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,78.25
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.12
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,27.25
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,70.88
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,71.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.88
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98932
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98154
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
