Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,60.88
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,61.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,73.75
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,75.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.38
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.88
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,53.12
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Min),A,184.38
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (Max),A,184.75
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (Max),A,146.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Min),A,156.25
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (Max),A,156.5
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93503
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,35.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,36.5
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,57.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,57.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,21.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,39.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,40.5
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,63.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.25
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98145
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98325
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,56.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,56.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,75.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,75.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,57.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,59.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Min),A,132.25
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (Max),A,132.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Min),A,172.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (Max),A,172.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.88
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Min),A,142.38
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (Max),A,143.5
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97714
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94644
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.38
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99222
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,44.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,45.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.62
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,91.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,55.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,72.62
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,72.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,59.5
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,59.75
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.95
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Min),A,132.5
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (Max),A,133.38
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Min),A,139.88
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (Max),A,140.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Min),A,178.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (Max),A,178.25
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.12
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97128
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93371
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,37.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,37.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98141
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99579
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,44.25
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,75.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,51.12
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,73.25
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,77.62
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.25
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,94.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,94.62
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Min),A,133.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (Max),A,133.38
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.25
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Min),A,121.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (Max),A,126.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Min),A,190.75
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (Max),A,191.12
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.88
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98279
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95563
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,40.12
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,40.62
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,40.5
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,26.62
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97705
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99371
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,42.38
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,58.75
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,59.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98965
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,71.12
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,71.38
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,79.12
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,82.88
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,133.25
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,134.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,133.75
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (Max),A,154.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Min),A,139.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (Max),A,142.75
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Min),A,218.25
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (Max),A,219.12
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97107
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97235
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96948
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,24.12
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.88
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,33.62
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98358
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
