Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,51.75
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,73.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,73.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9776
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,55.12
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,101.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,101.75
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.38
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,58.75
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,59.62
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Min),A,134.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (Max),A,134.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Min),A,153.5
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (Max),A,155.88
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Min),A,165.25
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (Max),A,165.75
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97656
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95392
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.25
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,46.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,28.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,96.25
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,99.38
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,51.75
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,76.62
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.62
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,63.75
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,64.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,108.62
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,109.5
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,71.25
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,71.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.75
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Min),A,188.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (Max),A,192.38
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Min),A,207.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (Max),A,208.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.88
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Min),A,169.25
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (Max),A,176.12
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9744
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98807
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95892
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,28.5
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.62
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.75
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.75
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,97.5
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,97.5
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,62.25
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,62.5
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99075
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9942
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98972
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,77.12
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,77.75
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,93.25
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.12
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,73.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,73.88
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Min),A,202.62
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (Max),A,203.38
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.12
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Min),A,169.88
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (Max),A,170.12
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Min),A,163.75
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (Max),A,164.75
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97494
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.5
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (Min),A,44.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (Max),A,44.38
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98996
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (Min),A,98.75
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (Max),A,99.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.75
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (Min),A,63.62
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (Max),A,64.62
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98804
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (Min),A,62.75
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (Max),A,68.5
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (Min),A,106.38
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (Max),A,107.5
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (Min),A,86.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (Max),A,86.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.25
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Min),A,195.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (Max),A,200.88
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.38
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Min),A,182.62
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (Max),A,183.88
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Min),A,195.75
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (Max),A,200.12
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99396
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (Min),A,50.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (Max),A,50.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (Min),A,55.38
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (Max),A,55.5
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98917
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (Min),A,142.5
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (Max),A,142.88
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,142.62
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (Min),A,48.12
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (Max),A,48.62
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (Min),A,60.62
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (Max),A,60.88
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99106
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (Min),A,68.88
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (Min),A,154.38
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (Max),A,155.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (Min),A,72.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (Max),A,72.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Min),A,261.62
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (Max),A,262.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Min),A,255.12
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (Max),A,262.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.62
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Min),A,188.88
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (Max),A,189.12
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T18:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99594
