Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98502
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (Max),A,59.62
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.38
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.75
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99582
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (Min),A,106.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (Max),A,110.62
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.25
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (Min),A,28.38
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (Min),A,89.25
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (Max),A,89.5
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.38
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9761
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9957
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (Min),A,56.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (Max),A,57.38
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (Min),A,126.5
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (Max),A,126.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.75
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (Min),A,98.75
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (Max),A,98.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Min),A,220.38
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (Max),A,226.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Min),A,187.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (Max),A,187.75
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Min),A,231.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (Max),A,232.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.88
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9938
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96796
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (Min),A,58.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (Max),A,58.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (Max),A,38.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99487
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (Min),A,76.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (Max),A,76.25
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (Max),A,69.25
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98001
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (Min),A,61.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (Min),A,161.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (Max),A,162.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (Max),A,44.88
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Min),A,189.5
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (Max),A,190.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.75
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Min),A,266.38
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (Max),A,267.62
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.88
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (Max),A,152.38
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.25
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98248
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98859
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98431
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (Max),A,35.12
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (Min),A,63.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (Max),A,63.88
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98126
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97848
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99631
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,53.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,53.62
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,79.88
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,74.88
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,75.12
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,114.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,119.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.25
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,82.25
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,82.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Min),A,163.5
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (Max),A,163.75
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Min),A,172.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (Max),A,177.25
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.25
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Min),A,224.88
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (Max),A,226.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.38
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97424
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (Max),A,48.5
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.25
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (Min),A,58.62
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (Max),A,58.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.75
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (Min),A,31.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (Max),A,36.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,72.38
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,72.38
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.75
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,123.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,126.5
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,125.38
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96793
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98328
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,52.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,149.12
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,154.5
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,48.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Min),A,172.12
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (Max),A,172.75
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Min),A,234.75
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (Max),A,239.88
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Min),A,203.38
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (Max),A,211.12
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98911
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98556
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.25
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95554
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99573
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,61.62
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,61.75
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,90.88
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,96.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.31
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97516
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,57.88
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,58.5
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,127.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,132.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,64.25
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,68.62
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.59
