Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Min),A,157.75
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (Max),A,158.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.88
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Min),A,174.38
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (Max),A,179.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.12
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Min),A,192.75
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (Max),A,201.88
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.56
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98428
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (Min),A,32.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (Max),A,32.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (Min),A,36.62
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (Max),A,43.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99774
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,66.5
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,66.62
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,69.38
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,69.62
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,93.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,93.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97223
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99698
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99283
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,49.5
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,49.88
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,137.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,137.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,77.12
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,77.75
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Min),A,139.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (Max),A,139.62
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Min),A,238.75
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (Max),A,238.88
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.88
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Min),A,206.75
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (Max),A,214.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T17:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98932
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97705
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (Min),A,32.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (Max),A,32.5
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (Min),A,34.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (Max),A,34.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97232
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,65.25
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,65.62
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98157
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97699
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,58.25
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,58.38
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,72.62
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,74.62
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,38.88
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.92
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Min),A,135.75
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Min),A,124.5
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97635
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89911
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (Min),A,73.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (Max),A,73.25
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (Min),A,28.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (Max),A,16.38
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97784
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,36.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,47.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,69.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97708
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98001
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,78.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,78.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.62
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Min),A,163.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (Max),A,163.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Min),A,154.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (Max),A,126.12
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.983
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97882
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.88437
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98639
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99762
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,59.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.12
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99188
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98767
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,86.38
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,86.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.38
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,62.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,62.88
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.75
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,54.5
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,54.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Min),A,170.88
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (Max),A,171.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.88
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Min),A,138.38
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (Max),A,138.5
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.38
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Min),A,128.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (Max),A,128.38
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.25
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99304
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (Min),A,46.88
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (Max),A,47.12
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (Max),A,33.75
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.19
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96039
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9848
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97797
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,34.38
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,35.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.38
