Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9396
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96085
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98633
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.75
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94354
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97079
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93713
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,31.38
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,40.88
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Min),A,80.38
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Min),A,72.12
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (Max),A,72.38
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (Max),A,85.88
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.25
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95673
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91498
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.88
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.25
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (Min),A,14.88
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (Max),A,15.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90628
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96622
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99207
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.25
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.38
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.31
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91366
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.92154
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94607
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,29.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,29.12
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.08
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Min),A,69.38
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (Max),A,70.75
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Min),A,59.75
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (Max),A,59.88
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Min),A,100.38
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (Max),A,100.5
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.75
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.82885
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87826
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.84588
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98935
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,39.62
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,39.62
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.44
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91464
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97308
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97934
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,28.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,42.62
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.25
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.66
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (Max),A,66.5
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (Max),A,77.62
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Min),A,93.75
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (Max),A,93.88
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.88
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9856
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87994
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89328
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.5
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.88
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86001
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.5
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96728
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97247
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,45.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,45.62
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.25
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Min),A,88.25
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Min),A,72.75
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (Max),A,93.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T15:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.5
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.5
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96378
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89459
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94833
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.88
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96091
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9563
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98132
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.88
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,40.25
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.56
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91965
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98398
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9827
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,50.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.75
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.62
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Min),A,71.38
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (Max),A,71.38
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Min),A,75.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Min),A,108.38
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (Max),A,108.5
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:50:00.000+00:00,ambient,,Temperature,C,0.0
