Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.06
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96689
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91238
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97357
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (Max),A,17.5
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.12
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97717
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96271
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.94
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.87222
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95285
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97214
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,39.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Min),A,78.62
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (Max),A,78.62
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Min),A,63.75
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (Max),A,63.75
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Min),A,105.5
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-21.44
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97031
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97263
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.83792
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (Max),A,17.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.88
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (Min),A,13.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.88
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.19
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94495
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97101
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9617
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98614
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98978
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,39.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,50.62
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,51.75
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Min),A,80.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (Max),A,80.75
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Min),A,95.38
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (Max),A,97.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Min),A,96.62
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.12
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98694
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96643
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.62
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (Max),A,41.25
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (Min),A,26.12
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.62
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.62
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79907
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9613
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.25
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97043
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98618
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98602
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,43.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,60.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,61.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.81
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Min),A,80.62
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (Max),A,81.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Min),A,121.25
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (Max),A,121.88
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (Max),A,92.88
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98721
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99426
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93671
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (Min),A,43.5
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (Max),A,43.5
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (Min),A,17.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.82
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75717
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9577
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.13
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95251
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.62
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.38
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,49.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.38
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,65.38
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Min),A,73.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (Max),A,73.38
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (Max),A,119.38
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Min),A,106.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.88
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97928
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95004
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (Min),A,34.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (Max),A,34.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96008
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9657
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97809
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,29.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.44
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.8356
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98254
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97009
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,52.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,52.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,36.75
