Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Min),A,83.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (Max),A,84.12
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Min),A,86.38
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (Max),A,94.25
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T14:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97198
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97082
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (Min),A,39.62
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (Max),A,39.62
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (Max),A,21.5
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94229
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94668
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98553
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,23.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.88
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.06
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.81155
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98901
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96143
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,58.12
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,59.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,35.12
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.06
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Min),A,81.12
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (Max),A,81.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Min),A,90.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (Max),A,91.88
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Min),A,103.38
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98697
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96005
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (Max),A,27.12
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (Min),A,33.12
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (Max),A,33.25
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.62
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.94
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95303
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.867
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95886
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,7.62
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.56
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.84573
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98383
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97458
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,35.5
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,35.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.48
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Min),A,71.25
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Min),A,82.88
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (Max),A,87.5
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Min),A,85.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (Max),A,87.38
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99167
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95816
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (Min),A,39.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (Max),A,39.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-97.19
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.0302
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.83685
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,7.88
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.75
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.06
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.73773
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98077
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,47.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.25
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (Max),A,43.62
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (Max),A,74.38
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99329
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99274
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (Max),A,31.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (Min),A,46.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (Max),A,46.12
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (Min),A,38.25
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (Max),A,38.38
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.25
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.87
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,10.87
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93677
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91058
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.88464
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,23.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,8.88
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,10.88
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91998
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9704
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,61.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,61.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (Max),A,78.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Min),A,117.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (Max),A,118.62
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Min),A,90.38
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (Max),A,92.75
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99484
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96786
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (Min),A,35.5
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.5
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (Max),A,25.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (Min),A,42.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (Max),A,42.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95364
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92041
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98666
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
