Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.25
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95627
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9892
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98367
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,57.38
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Min),A,88.88
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (Max),A,93.38
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Min),A,129.25
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (Max),A,130.38
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.62
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.44
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97754
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83743
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96634
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (Min),A,16.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (Max),A,23.5
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.31
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89847
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87652
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.86856
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,18.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,7.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,7.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,7.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,7.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.19
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92578
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99322
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99268
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,22.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,22.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,62.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,63.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,58.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,58.25
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.12
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Min),A,57.88
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (Max),A,58.12
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Min),A,79.5
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (Max),A,79.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Min),A,88.12
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T13:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-16.87
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9801
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90881
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (Min),A,17.88
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (Max),A,18.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (Min),A,30.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.25
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94583
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9238
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96603
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94022
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9559
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,30.38
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,70.38
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,70.88
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,25.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Min),A,73.5
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (Max),A,73.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Min),A,92.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (Max),A,92.88
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Min),A,80.12
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (Max),A,80.38
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,1.88
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96411
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9317
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.62
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.87
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.44555
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99405
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,28.12
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,38.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.5
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.82699
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95187
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,16.38
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,44.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,26.88
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,27.5
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Min),A,33.25
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (Max),A,37.5
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (Max),A,84.62
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98828
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.91751
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (Max),A,28.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-77.69
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.114
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84155
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.75
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,7.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.88
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,46.5
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.25
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.849
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98853
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9126
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,46.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,50.25
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.38
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Min),A,45.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (Max),A,85.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Min),A,92.62
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (Max),A,93.5
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-25.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.7882
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.12
