Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-95.69
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.05959
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97656
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97241
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.88
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-74.81
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19329
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9783
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.5
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,39.38
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Min),A,32.12
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Min),A,73.5
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (Max),A,74.25
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96854
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90829
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (Min),A,61.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (Max),A,61.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.5
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.62
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (Min),A,15.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.69
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94107
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95193
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-27.44
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.56
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.83584
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98105
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98953
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,18.88
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,42.75
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,54.38
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Min),A,104.25
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (Max),A,104.62
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Min),A,86.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (Max),A,87.75
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.87
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98584
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93973
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94543
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (Min),A,20.25
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (Max),A,20.25
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.62
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.19
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.74237
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98914
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98282
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-81.44
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12886
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93994
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,46.38
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,24.38
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,25.62
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (Max),A,38.62
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Min),A,89.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (Max),A,89.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T12:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.63
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97601
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97275
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93173
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (Min),A,22.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (Max),A,22.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.38
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.44
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75256
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97198
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98035
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95071
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95755
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96915
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,33.38
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,35.38
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,35.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,27.5
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,27.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (Max),A,62.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Min),A,72.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.75
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.92398
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99139
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89572
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (Min),A,10.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (Max),A,10.12
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (Max),A,54.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (Min),A,14.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (Max),A,15.25
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-51.88
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.40844
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93027
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95819
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-68.56
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.19
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.26897
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96481
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17916
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,6.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,6.88
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.36
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Min),A,26.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (Max),A,26.62
