Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Min),A,39.12
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (Max),A,41.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93466
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (Min),A,38.5
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (Max),A,38.5
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (Min),A,52.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-145.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,-0.51473
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96295
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.93594
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,16.25
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,16.25
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.69
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.86947
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.91934
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93118
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,24.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,24.75
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,18.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,18.12
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Min),A,88.75
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (Max),A,88.88
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Min),A,57.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99625
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93002
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94928
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (Min),A,58.62
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (Max),A,58.62
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (Max),A,22.62
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.57
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85522
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99228
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97201
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.88
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9378
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98431
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.30816
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,28.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,54.12
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,54.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,8.12
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,8.25
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.12
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Min),A,95.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (Max),A,95.12
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.75
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (Max),A,48.75
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97833
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9516
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.88
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (Max),A,39.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-54.25
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.27828
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95309
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.44
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,6.63
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91284
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95962
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.944
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,28.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,37.62
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,28.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Min),A,67.88
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (Max),A,69.75
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (Max),A,84.75
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Min),A,69.38
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (Max),A,69.75
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99799
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95465
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89966
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (Min),A,18.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (Max),A,18.75
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-55.63
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.38067
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,63.88
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,64.12
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,58.12
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,58.5
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.19
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.06
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89102
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.67462
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,25.75
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,50.88
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,55.12
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Min),A,82.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (Max),A,82.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Min),A,132.62
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.88
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Min),A,87.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (Max),A,87.62
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T11:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.31
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.93048
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98556
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98984
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (Min),A,10.5
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (Max),A,10.62
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (Min),A,37.88
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (Max),A,38.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (Min),A,43.88
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.56
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.19
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89337
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9379
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.81
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.31
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93256
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
