Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,27.62
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,57.12
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,57.62
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,31.5
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,31.62
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.3
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Min),A,53.88
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (Max),A,93.38
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-12.37
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90628
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98218
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (Min),A,9.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (Max),A,9.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (Min),A,39.5
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (Max),A,39.88
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (Min),A,45.25
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (Max),A,45.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85376
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98013
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96313
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.38
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,21.5
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-26.19
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.85647
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98785
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96957
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.12
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,51.88
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,51.88
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.88
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,40.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,40.12
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Min),A,109.12
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (Max),A,109.25
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (Max),A,106.75
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.90115
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96732
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94031
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (Min),A,10.12
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (Max),A,10.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (Min),A,18.88
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (Max),A,19.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.75
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94601
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97943
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95068
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.5
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.12
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.06
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.52096
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97183
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9714
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,10.88
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Min),A,42.75
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (Max),A,43.25
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (Max),A,76.5
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9169
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98556
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94876
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (Min),A,9.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (Max),A,10.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (Min),A,35.75
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (Min),A,18.75
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.5
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.81
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.7756
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99554
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96847
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,35.38
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.06
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.38
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89844
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97671
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.75
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Min),A,110.62
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (Max),A,110.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Min),A,83.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (Max),A,83.38
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97394
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96567
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8977
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (Min),A,13.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (Max),A,13.5
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.19
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.45412
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98599
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.88
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.88
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-60.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.41036
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98087
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,11.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,11.12
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,85.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,85.5
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.38
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Min),A,34.88
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (Max),A,35.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Min),A,129.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96628
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99594
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (Min),A,34.62
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (Min),A,60.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (Max),A,60.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.12
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.37
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.75277
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.69198
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99448
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
