Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,4.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,4.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.38
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,48.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,48.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.68609
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99667
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99615
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,93.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,93.88
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,86.25
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,87.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Min),A,42.38
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (Max),A,42.62
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (Max),A,131.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Min),A,195.12
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (Max),A,195.62
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T10:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94107
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95837
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (Min),A,11.88
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,13.06
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79171
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91739
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,16.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,41.62
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.94
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97855
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9978
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98425
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,49.38
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,49.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,97.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,100.88
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.62
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,43.75
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Min),A,76.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (Max),A,76.25
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (Max),A,105.25
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95047
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97818
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9791
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (Min),A,12.62
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (Max),A,12.62
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (Min),A,25.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (Max),A,30.88
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95517
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98053
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.12
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,35.5
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,63.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.31
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94971
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99194
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,34.25
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,62.75
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,36.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Min),A,74.62
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (Max),A,82.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Min),A,106.62
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (Max),A,108.5
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Min),A,128.75
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95612
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96591
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.87393
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (Max),A,11.62
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (Min),A,21.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (Min),A,12.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (Max),A,13.25
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.56
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95248
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99084
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96542
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,36.88
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.25
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.5
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.94
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.06
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93097
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98856
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,30.12
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,30.25
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,52.25
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.88
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Min),A,110.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (Max),A,113.38
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (Max),A,89.75
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,1.38
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95724
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99478
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97903
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (Min),A,11.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (Max),A,11.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (Min),A,51.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (Max),A,51.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,3.06
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96939
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98361
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,37.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.25
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89184
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9902
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99536
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,57.25
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,58.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,72.62
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,73.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.75
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.25
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (Max),A,57.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (Max),A,129.5
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Min),A,137.88
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (Max),A,138.88
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,3.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98837
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96258
