Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.12
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97311
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,27.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,45.12
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,45.25
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,81.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,81.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.31
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.88
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95926
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98148
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99136
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,34.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,34.88
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,50.38
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,50.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,85.62
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,89.88
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Min),A,88.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (Max),A,88.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Min),A,127.62
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (Max),A,127.75
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.62
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Min),A,196.25
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (Max),A,200.5
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9494
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95206
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (Min),A,11.62
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (Max),A,21.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96548
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99646
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,78.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,78.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94983
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98672
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,57.38
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,57.5
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,53.38
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,53.5
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Min),A,73.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (Max),A,73.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Min),A,122.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (Max),A,123.12
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (Max),A,152.25
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T09:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95789
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97342
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (Min),A,13.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (Max),A,13.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (Max),A,19.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (Max),A,44.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98883
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,49.25
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,49.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.38
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,64.38
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,64.5
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,69.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,69.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91931
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99292
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98538
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.5
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,76.25
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,46.25
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.88
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Min),A,91.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Min),A,159.25
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (Max),A,159.38
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Min),A,160.5
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (Max),A,161.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96469
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95383
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (Min),A,15.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (Max),A,12.5
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (Min),A,43.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (Max),A,44.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99277
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97592
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98422
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,47.75
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,51.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.25
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.75
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.75
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.81
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93405
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99365
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97952
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,33.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,33.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,82.5
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,82.62
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.62
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,49.75
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Min),A,97.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (Max),A,101.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Min),A,108.75
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (Max),A,108.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Min),A,127.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (Max),A,127.25
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,2.88
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96204
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96869
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98889
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (Min),A,15.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (Max),A,15.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (Min),A,16.62
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (Max),A,16.88
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.06
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85635
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97751
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.87
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,5.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96643
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98737
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,45.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,45.88
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,72.25
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,72.38
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.38
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,52.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,52.38
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
