Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Min),A,77.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (Max),A,77.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Min),A,107.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (Max),A,107.38
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.25
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (Max),A,129.12
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.32
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98477
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98801
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (Min),A,26.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (Max),A,27.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (Min),A,43.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97382
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,31.62
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,31.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,24.25
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,24.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,61.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,61.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99094
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99493
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,80.25
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,80.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,93.25
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,93.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.25
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,62.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,62.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.62
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Min),A,134.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (Max),A,134.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Min),A,144.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (Max),A,144.5
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Min),A,167.62
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (Max),A,167.88
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.75
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97714
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96262
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.12
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (Min),A,22.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (Min),A,20.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (Max),A,21.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.87
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.31
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95129
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99463
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.88
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,50.88
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,51.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94449
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9964
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99496
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.62
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,71.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,72.12
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,84.62
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,85.38
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Min),A,92.25
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (Max),A,92.38
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.38
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Min),A,109.38
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Min),A,156.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (Max),A,156.75
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.25
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.37
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99677
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94424
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99362
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (Min),A,53.38
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (Max),A,53.38
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (Min),A,54.12
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (Max),A,54.5
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.38
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92807
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,25.75
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,62.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,71.5
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,71.5
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,66.75
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,66.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,54.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Min),A,149.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (Max),A,150.12
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.88
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Min),A,104.5
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (Max),A,104.62
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Min),A,171.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (Max),A,171.38
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.25
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T08:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98065
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.90735
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (Min),A,44.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (Min),A,12.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91025
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9704
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93188
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,72.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,72.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,87.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,87.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Min),A,87.5
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Min),A,112.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (Max),A,112.75
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (Max),A,145.25
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.69
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99026
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96582
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96713
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (Min),A,34.12
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (Max),A,21.75
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.12
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96619
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,30.62
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.31
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
