Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9147
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99432
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99173
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,23.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,81.12
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,83.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,57.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,57.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.25
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Min),A,86.5
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (Max),A,86.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Min),A,123.12
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (Max),A,123.88
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Min),A,113.5
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (Max),A,115.25
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.87
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97888
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93899
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96646
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (Min),A,15.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (Max),A,15.88
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (Max),A,23.88
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9653
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98761
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,43.62
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,43.88
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.44
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98032
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,60.25
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,60.5
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.38
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,129.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,129.25
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.25
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,70.25
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,70.5
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (Max),A,111.5
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Min),A,165.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (Max),A,165.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.12
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Min),A,137.5
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (Max),A,138.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9743
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92972
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98691
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.88
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.12
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (Min),A,14.75
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (Max),A,14.88
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (Min),A,35.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (Max),A,35.38
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98184
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99387
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,38.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.62
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96573
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99246
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,34.5
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,34.5
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,73.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,73.5
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.38
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,55.88
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.8
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Min),A,94.38
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (Max),A,95.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Min),A,116.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (Max),A,116.62
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Min),A,122.5
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (Max),A,124.25
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.81
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.91617
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (Min),A,33.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (Max),A,33.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (Max),A,15.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.88
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (Min),A,30.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.44
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.94
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95935
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97955
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,31.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,31.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99039
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99057
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,57.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,57.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,66.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,66.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,87.12
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,87.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Min),A,122.12
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (Max),A,122.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Min),A,96.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (Max),A,164.25
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.5
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8826
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (Min),A,73.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (Max),A,74.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (Min),A,59.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (Max),A,60.38
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9444
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99857
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,27.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,52.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,52.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.5
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.75
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96466
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,34.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,34.38
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,88.5
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,92.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,76.12
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Min),A,134.12
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (Max),A,134.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.38
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Min),A,152.12
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (Max),A,155.88
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Min),A,169.12
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (Max),A,173.5
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T07:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.31
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99127
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87091
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99548
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (Max),A,26.88
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (Min),A,48.88
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (Max),A,49.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
