Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9762
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98944
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98926
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,44.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,36.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97107
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9877
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,28.25
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,28.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,54.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,54.88
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,53.12
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Min),A,99.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (Max),A,99.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Min),A,83.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (Max),A,83.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Min),A,138.5
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (Max),A,138.75
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.69
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99823
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92309
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99789
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (Min),A,67.75
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (Max),A,68.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.88
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93622
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,25.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,32.38
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,32.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97931
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99176
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,63.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,63.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,45.12
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.36
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Min),A,109.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (Max),A,109.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (Max),A,103.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Min),A,145.12
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (Max),A,145.38
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99261
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98212
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (Min),A,23.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (Min),A,64.38
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (Max),A,64.38
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.13
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93167
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97321
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,44.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92535
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.12
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,61.38
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,61.62
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,45.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,45.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.25
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Min),A,153.88
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (Max),A,154.5
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.25
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99527
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94403
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99887
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (Min),A,39.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (Min),A,77.5
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (Max),A,78.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-30.37
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81015
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99438
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,38.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,38.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92236
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99506
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95206
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,21.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,68.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,68.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.62
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (Max),A,73.38
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Min),A,119.62
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (Max),A,119.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Min),A,149.5
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (Max),A,150.12
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99359
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99686
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (Min),A,38.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.38
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (Min),A,56.62
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (Max),A,56.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (Min),A,53.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (Max),A,53.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95013
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9971
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,59.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.38
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97498
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99576
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93576
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.12
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.12
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,69.75
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,70.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.53
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Min),A,133.88
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (Max),A,140.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Min),A,121.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.38
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
