Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99792
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80969
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99722
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (Min),A,67.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.31
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89715
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97134
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99628
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,52.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,52.88
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97186
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99451
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95132
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,35.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,35.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,68.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,68.62
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.62
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.56
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Min),A,104.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (Max),A,104.38
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.25
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Min),A,88.38
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Min),A,139.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T06:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.94
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99673
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9357
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99518
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (Min),A,42.62
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (Max),A,43.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.75
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (Min),A,52.38
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94839
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93579
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,7.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,8.12
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97839
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,37.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,37.38
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.38
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,47.62
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,47.75
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,36.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Min),A,100.5
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (Max),A,100.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Min),A,69.62
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (Max),A,69.75
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Min),A,121.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (Max),A,122.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.81
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99844
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87448
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9968
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (Min),A,55.5
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (Max),A,55.75
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (Min),A,65.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (Max),A,65.12
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95563
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99521
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,23.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,23.38
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,29.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98398
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98227
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96136
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,45.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,45.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.88
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,21.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.7
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Min),A,122.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (Max),A,122.25
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Min),A,76.12
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Min),A,115.38
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (Max),A,115.5
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.38
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99921
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88388
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99872
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (Min),A,78.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (Max),A,78.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (Min),A,100.62
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (Max),A,100.88
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.75
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.56
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92502
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99469
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97549
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.62
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97278
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98505
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94107
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,27.88
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,27.88
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,47.75
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,47.88
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,17.25
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,17.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.72
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Min),A,124.62
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (Max),A,124.62
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Min),A,80.25
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (Max),A,80.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Min),A,137.38
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (Max),A,137.88
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99808
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93353
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99786
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (Min),A,75.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.62
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9169
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96139
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96872
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,20.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,20.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93405
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98337
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96631
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,42.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,46.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,22.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,22.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
