Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (Max),A,90.5
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Min),A,64.5
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Min),A,117.38
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (Max),A,117.62
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99768
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94644
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99509
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (Min),A,50.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (Max),A,12.25
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (Min),A,51.38
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.69
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8804
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93359
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97424
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,17.62
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.62
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,6.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96484
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97476
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96295
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,29.5
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,29.62
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,38.12
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,38.25
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,17.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Min),A,96.75
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (Max),A,97.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Min),A,56.88
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Min),A,95.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (Max),A,95.12
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-30.06
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80655
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99854
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (Min),A,39.12
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (Max),A,44.88
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.62
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.75
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.75
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (Min),A,81.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (Max),A,81.25
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.12
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.37
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.77011
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96347
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,19.12
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,19.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.06
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.88898
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98309
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95804
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,16.62
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,16.62
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,42.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,42.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,19.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,19.75
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.62
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (Max),A,72.75
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (Max),A,62.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T05:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.25
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87506
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99609
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.12
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (Min),A,51.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (Max),A,51.5
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-35.19
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76153
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95288
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98734
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.19
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98514
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98386
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94809
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,46.62
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,46.75
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.62
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,45.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Min),A,110.88
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (Max),A,112.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Min),A,67.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (Max),A,67.5
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Min),A,95.88
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.56
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-27.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99802
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.84741
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99844
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (Min),A,64.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (Max),A,65.25
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.75
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-20.25
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90347
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97122
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96927
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,20.5
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.63
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.25
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95019
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98206
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.82574
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,43.62
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.62
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,13.88
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,14.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Min),A,94.5
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (Max),A,94.62
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (Max),A,64.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Min),A,96.88
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.56
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99725
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87301
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99728
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.25
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (Min),A,52.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (Max),A,52.62
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-23.75
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85489
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93405
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,6.5
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,6.62
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.0
