Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.25
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.81
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93268
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92108
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,23.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,38.12
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,42.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.62
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,16.38
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,16.62
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Min),A,55.62
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (Max),A,61.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (Max),A,102.38
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-25.81
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85422
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (Min),A,52.75
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (Max),A,88.88
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.56
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89191
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97064
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9902
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.06
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91684
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99042
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.91638
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,18.25
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,59.75
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,59.88
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.88
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,16.12
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Min),A,86.88
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Min),A,80.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (Max),A,80.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Min),A,132.12
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (Max),A,132.38
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.25
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-28.44
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99603
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8255
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99796
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (Min),A,9.25
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (Max),A,9.38
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.38
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (Min),A,74.5
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (Max),A,75.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.81
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.76004
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97226
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99472
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.44
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99088
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93433
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.12
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,37.25
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,57.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,57.88
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,16.88
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,17.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Min),A,100.38
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Min),A,77.12
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (Max),A,77.12
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Min),A,131.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (Max),A,131.88
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.06
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.996
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88177
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99704
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.62
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.75
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.75
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (Min),A,74.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (Max),A,74.38
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.25
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.19
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88269
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94324
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9841
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93613
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98874
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98267
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,17.25
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.25
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.38
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Min),A,75.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (Max),A,75.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Min),A,129.88
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (Max),A,130.25
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T04:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.75
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87976
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.12
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (Min),A,10.62
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (Max),A,10.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.75
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (Min),A,91.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (Max),A,91.5
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79364
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9527
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96512
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97659
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98389
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98508
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,31.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,31.38
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,44.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,45.12
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,34.75
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,35.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Min),A,94.75
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (Max),A,95.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.5
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Min),A,143.38
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (Max),A,143.5
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-40.81
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99741
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.69494
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99881
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (Min),A,8.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (Max),A,8.25
