Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.25
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (Min),A,88.88
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.88
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87753
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9657
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.81
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.92377
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97781
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98575
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,20.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.12
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,41.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,41.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,36.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,36.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.38
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Min),A,85.88
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (Max),A,86.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Min),A,58.88
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (Max),A,59.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Min),A,162.62
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.62
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-21.69
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99756
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87735
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99921
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.38
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.38
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.25
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (Min),A,101.12
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (Max),A,101.38
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.25
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.06
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.19
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.83127
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94958
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96335
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,17.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,17.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97668
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97296
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,29.75
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,34.75
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.75
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,44.75
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,48.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.25
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,31.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,31.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Min),A,92.88
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (Max),A,98.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Min),A,65.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (Max),A,68.5
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Min),A,149.62
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (Max),A,149.88
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.12
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99738
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88046
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (Min),A,53.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (Min),A,87.62
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (Max),A,87.88
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.13
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.56
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.78415
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95074
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,8.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,8.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95724
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9827
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98172
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,29.25
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,29.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,51.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,51.62
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Min),A,93.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Min),A,70.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (Max),A,70.5
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Min),A,151.25
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (Max),A,151.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.38
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99655
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87311
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (Min),A,88.25
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (Max),A,88.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87802
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9765
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99435
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.38
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.75
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.95096
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98123
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,26.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.88
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,43.38
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,43.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Min),A,90.62
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (Max),A,90.88
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Min),A,66.12
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Min),A,169.38
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (Max),A,169.5
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.38
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.87
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99664
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90954
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99896
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (Min),A,89.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (Max),A,89.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.25
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.31
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81634
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9946
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97867
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.56
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9491
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98376
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98563
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,51.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,51.5
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,37.88
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.75
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Min),A,89.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (Max),A,89.75
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
