Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (Max),A,88.5
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Min),A,145.25
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (Max),A,145.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.38
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T03:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.69
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99783
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.80227
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99866
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (Min),A,53.62
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (Max),A,53.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (Max),A,8.88
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (Min),A,77.38
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (Max),A,77.38
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.88
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81039
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97205
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,10.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.5
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93735
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96738
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,38.38
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,41.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Min),A,84.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (Max),A,84.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (Max),A,56.88
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Min),A,151.62
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (Max),A,151.62
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.62
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.31
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99814
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88989
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (Min),A,52.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (Max),A,52.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (Min),A,10.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (Max),A,10.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.62
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (Min),A,76.62
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (Max),A,77.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-38.13
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71698
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96878
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99051
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.25
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98532
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97705
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.12
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,42.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,42.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,48.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,48.88
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.88
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Min),A,107.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (Max),A,108.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (Max),A,66.25
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Min),A,159.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (Max),A,159.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.86517
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99933
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (Min),A,52.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (Max),A,52.38
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (Max),A,10.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (Min),A,92.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (Max),A,97.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,94.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-37.44
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72644
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97717
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96075
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96078
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,28.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,28.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,37.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,37.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,43.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Min),A,90.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (Max),A,90.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Min),A,61.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (Max),A,61.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.12
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Min),A,159.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (Max),A,163.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.19
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99759
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89163
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99869
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (Min),A,54.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (Max),A,54.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (Min),A,13.62
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (Max),A,13.75
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.75
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (Min),A,89.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (Max),A,89.88
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.62
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-40.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.70193
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9667
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99054
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97488
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97259
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99048
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,42.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,42.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,39.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,39.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,45.88
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,46.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Min),A,106.75
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (Max),A,106.88
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.88
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Min),A,66.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Min),A,163.25
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-23.5
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9967
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8688
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (Max),A,53.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (Min),A,11.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (Min),A,89.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (Max),A,89.62
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.5
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.5
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.71279
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98218
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96698
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.62
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.62
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97424
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97937
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
