Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,39.88
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,40.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.88
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,47.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,47.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.38
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.84
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.86
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Min),A,102.75
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (Max),A,103.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.88
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.38
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.5
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (Max),A,152.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.25
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-26.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99765
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.83148
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (Max),A,54.88
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (Min),A,9.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (Max),A,9.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (Min),A,89.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (Max),A,89.12
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.12
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.31
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.12
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90799
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98764
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,22.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,22.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.38
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.38
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,51.25
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,51.38
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98187
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98968
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98605
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,48.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,48.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,61.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,61.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,42.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Min),A,123.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (Max),A,123.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Min),A,85.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Min),A,182.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.62
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T02:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-17.44
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99884
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90024
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99817
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (Min),A,72.25
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (Max),A,72.25
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.25
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (Min),A,11.5
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (Max),A,11.62
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (Min),A,88.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (Max),A,89.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.88
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.69
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92187
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9769
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,66.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,66.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.44
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97736
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98355
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95834
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,40.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,40.88
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,53.38
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,53.38
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,24.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,24.25
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Min),A,132.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (Max),A,132.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Min),A,78.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (Max),A,78.88
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Min),A,178.62
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (Max),A,178.62
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99744
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90088
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (Min),A,54.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (Max),A,54.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (Min),A,12.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (Max),A,13.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (Min),A,90.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (Max),A,90.5
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.25
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91919
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95013
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99231
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.88
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.38
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.25
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,65.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,66.25
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89978
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9834
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95496
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,19.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,24.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,50.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,50.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,22.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,23.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.88
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Min),A,92.12
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (Max),A,97.38
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Min),A,72.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (Max),A,72.88
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Min),A,178.5
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (Max),A,178.75
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.62
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-20.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99731
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.8978
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99899
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (Min),A,55.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (Max),A,55.25
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.75
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (Max),A,12.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.75
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (Min),A,101.38
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (Max),A,101.62
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.5
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-39.19
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.13
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.72467
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96933
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.62
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.62
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,57.38
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,57.75
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.62
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.69
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.93158
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95035
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,25.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,51.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,51.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,19.88
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,20.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.69
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Min),A,89.88
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (Max),A,90.25
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Min),A,76.12
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (Max),A,76.25
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Min),A,178.25
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (Max),A,178.62
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-29.56
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9982
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.81353
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (Min),A,63.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (Max),A,63.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (Min),A,9.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (Max),A,10.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (Min),A,105.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (Max),A,105.25
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.25
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.81
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95315
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98499
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
