Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,30.75
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.75
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,70.38
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94427
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92132
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,24.38
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,52.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,52.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,15.25
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,15.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Min),A,116.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (Max),A,117.12
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (Max),A,75.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Min),A,189.88
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (Max),A,190.38
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.5
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-32.63
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.76593
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99841
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (Min),A,66.25
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (Max),A,68.38
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (Min),A,8.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (Max),A,8.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (Min),A,89.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (Max),A,89.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.31
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89178
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97995
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,18.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,18.88
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.62
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.43
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.69
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97739
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97769
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93518
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.75
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,37.88
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,44.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,44.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,20.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Min),A,121.5
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (Max),A,123.62
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.94
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.81
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99875
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.89627
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99878
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (Min),A,71.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (Max),A,71.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.62
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (Min),A,101.62
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (Max),A,101.75
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.62
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.13
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9335
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99341
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,19.25
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.25
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.69
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.69
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.89142
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97589
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.89676
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,18.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,18.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,17.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,17.5
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Min),A,106.62
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (Max),A,106.75
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.75
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Min),A,68.5
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (Max),A,68.5
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Min),A,170.88
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (Max),A,171.12
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T01:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.12
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.12
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99847
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90744
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99915
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (Min),A,63.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (Max),A,63.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (Min),A,13.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (Max),A,13.12
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.12
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (Min),A,102.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (Max),A,102.62
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.81
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80804
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99414
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99524
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,66.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,66.62
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.44
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98816
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97266
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98602
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,54.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,37.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,44.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,48.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,48.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Min),A,128.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (Max),A,128.88
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Min),A,76.62
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (Max),A,83.75
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Min),A,217.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (Max),A,217.5
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.38
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-0.88
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-24.31
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99826
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.85348
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9993
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (Min),A,67.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (Max),A,67.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (Min),A,11.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (Max),A,11.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (Min),A,102.88
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (Max),A,102.88
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,102.88
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.75
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94614
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95666
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,19.88
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.5
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,49.88
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,50.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.94
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98798
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97662
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98749
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,54.75
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,40.25
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,40.38
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,43.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,43.38
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Min),A,141.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (Max),A,141.25
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (Max),A,61.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Min),A,195.62
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (Max),A,196.12
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-22.19
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98437
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.88022
