Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99863
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.12
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.12
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (Min),A,11.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (Max),A,11.75
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (Min),A,76.75
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (Max),A,76.88
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.88
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.44
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94159
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99713
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,21.25
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,80.12
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,80.25
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.81
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97336
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97736
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,51.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,51.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.25
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,39.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,39.75
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.75
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,37.38
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,37.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Min),A,96.38
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (Max),A,96.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Min),A,65.5
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (Max),A,65.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Min),A,194.12
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (Max),A,194.38
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.25
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-18.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96954
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.90018
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99829
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (Min),A,17.38
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (Max),A,17.38
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (Min),A,12.5
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (Max),A,12.62
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (Min),A,75.25
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.38
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.37
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91412
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99539
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.12
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,69.5
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-10.19
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.06
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99023
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9631
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97858
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,59.62
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,60.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,33.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,33.88
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.88
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,39.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,39.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Min),A,93.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (Max),A,94.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (Max),A,61.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Min),A,183.5
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (Max),A,183.75
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.06
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95059
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99811
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (Max),A,23.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (Min),A,15.88
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (Max),A,16.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (Min),A,74.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (Max),A,74.12
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.12
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.81
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96631
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96103
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9921
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,28.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,28.75
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.75
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.75
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,50.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.75
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.06
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98956
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97113
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98349
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,53.25
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,53.88
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,36.5
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,36.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,40.75
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.66
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Min),A,105.38
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (Max),A,106.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Min),A,66.5
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Min),A,163.88
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.25
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-19.19
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96292
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.87793
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99307
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (Min),A,15.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (Max),A,16.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (Min),A,11.25
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (Max),A,11.38
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.38
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (Min),A,44.25
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (Max),A,44.5
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.38
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93741
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98175
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,20.75
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,20.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,14.25
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,50.25
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,50.75
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.69
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99036
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98318
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,58.5
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,58.62
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,46.75
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,46.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.75
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,40.62
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,41.5
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Min),A,94.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (Max),A,95.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Min),A,135.75
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (Max),A,136.12
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-18T00:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96658
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98218
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99612
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (Min),A,19.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (Max),A,19.12
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (Min),A,30.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (Min),A,47.38
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (Max),A,47.62
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.69
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89899
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99417
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9693
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.38
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.38
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.38
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,26.88
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,20.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.69
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.90646
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97159
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96979
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,20.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,40.12
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,40.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.12
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.12
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,30.5
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.25
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
