Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,58.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,96.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,97.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,97.62
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,98.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-13.56
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98755
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93268
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (Min),A,14.62
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (Max),A,14.62
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.62
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (Min),A,48.12
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.12
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.75
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97415
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95288
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98025
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,29.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,29.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9277
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98788
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96555
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,62.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,62.12
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,29.25
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,29.5
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,80.88
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,87.88
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,103.25
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,103.38
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-1.69
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.56
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98492
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96234
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94553
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (Min),A,26.5
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (Min),A,14.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (Max),A,14.88
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97021
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98209
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,27.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,27.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.88
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.88
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91766
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.95181
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,22.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,43.62
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,43.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,27.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,27.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.12
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,76.12
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,80.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,80.25
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,82.38
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,82.5
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-19.88
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96326
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97986
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.84097
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (Min),A,19.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (Max),A,19.38
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (Max),A,28.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (Min),A,10.75
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (Max),A,10.88
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.88
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98312
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95883
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,15.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,15.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,23.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,23.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.63
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.37
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.62
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9566
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96545
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9632
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,31.12
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,31.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.12
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,41.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,41.12
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,29.38
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,29.88
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,90.5
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,90.75
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,84.5
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,84.62
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,63.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,63.25
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.12
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.93
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-13.94
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97311
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.89895
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (Min),A,32.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (Max),A,32.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (Min),A,26.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (Max),A,26.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (Min),A,12.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.5
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98688
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98621
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9855
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,51.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,51.38
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.38
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.38
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,38.5
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.56
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.91131
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95804
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98379
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,21.75
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,22.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,35.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,39.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,44.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,44.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,104.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,105.12
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,78.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,82.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,94.25
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,94.75
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-18.94
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9906
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97916
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.8677
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (Min),A,41.12
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (Max),A,41.12
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.12
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.12
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (Min),A,12.25
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (Max),A,12.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.25
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99152
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97754
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,61.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,62.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.88
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.31
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.44
