Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98425
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96329
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,65.5
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,66.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.12
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,54.25
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,28.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,28.88
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.88
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,168.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,169.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.25
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,92.62
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,92.88
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,68.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,68.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.31
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97488
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9566
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (Min),A,33.5
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (Min),A,21.12
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (Max),A,21.38
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.25
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.56
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.44
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98853
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95639
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,56.62
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,56.88
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.12
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-9.87
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99243
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.95407
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9476
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,68.25
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,69.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.75
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,34.38
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,34.75
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.62
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,30.5
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,30.75
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.97
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,151.12
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,151.5
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.38
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,83.88
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,84.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,77.25
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98221
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97733
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97015
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (Min),A,30.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (Min),A,26.25
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.38
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.62
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9718
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97586
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,64.75
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,64.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,29.38
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.25
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.81
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.13
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96555
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97864
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.93658
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,34.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,34.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,52.5
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,53.62
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.19
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Min),A,128.75
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (Max),A,128.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Min),A,94.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Min),A,83.62
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (Max),A,83.88
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96967
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98907
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97116
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (Min),A,21.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (Max),A,34.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (Min),A,24.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98547
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96933
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,52.88
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,52.88
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.88
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.31
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-14.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9295
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98563
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.92157
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,24.12
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,24.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,53.88
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.88
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,28.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Min),A,98.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Min),A,117.5
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Min),A,79.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (Max),A,79.5
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.19
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96088
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98581
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (Max),A,21.5
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (Min),A,36.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (Min),A,39.88
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (Max),A,40.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.44
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98474
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99567
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99619
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,56.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,56.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.62
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.62
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.63
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94244
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97403
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.94629
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,26.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,26.25
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.5
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.62
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,36.88
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,37.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.88
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Min),A,104.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (Max),A,104.25
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Min),A,106.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (Max),A,107.12
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Min),A,141.62
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (Max),A,141.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96411
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97885
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (Min),A,24.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (Min),A,34.12
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (Max),A,34.25
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.12
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (Max),A,32.88
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.88
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
