Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97913
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9852
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,54.38
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,54.38
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.38
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,17.62
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,32.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,32.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97076
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97327
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96704
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,35.62
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,35.62
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.62
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,43.25
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,47.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,41.62
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.94
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Min),A,114.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (Max),A,115.25
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Min),A,94.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (Max),A,98.88
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (Max),A,106.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.56
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96194
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97308
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93478
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.88
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (Min),A,20.38
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98666
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99234
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96216
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,67.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,67.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,39.12
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,39.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.12
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.75
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.19
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.94363
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97507
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97928
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,27.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.38
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,49.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,49.62
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.62
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,50.88
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,51.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.88
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Min),A,119.12
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (Max),A,120.25
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Min),A,113.75
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (Max),A,114.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (Max),A,107.62
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T22:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.63
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95624
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93353
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96548
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (Max),A,25.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (Min),A,16.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (Max),A,17.38
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.12
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (Min),A,29.5
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98566
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98865
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97131
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,67.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,67.38
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,28.62
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,29.62
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,29.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.5
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98486
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97983
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98782
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,50.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,50.38
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,57.38
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,57.5
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,62.88
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,62.88
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.88
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.61
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Min),A,142.88
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (Max),A,102.62
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Min),A,122.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (Max),A,122.25
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.75
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.31
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.5
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96503
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93631
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.93805
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (Max),A,25.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (Min),A,16.12
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (Max),A,17.88
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.62
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (Min),A,21.5
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (Max),A,21.62
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.62
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.88
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98669
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99069
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9884
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,63.75
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,63.88
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.75
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,33.5
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,47.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.88
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98291
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99124
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,68.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,68.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,59.62
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,59.75
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.62
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,77.25
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,77.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Min),A,157.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (Max),A,157.12
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Min),A,108.88
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (Max),A,110.75
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Min),A,145.38
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (Max),A,145.62
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-8.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-12.5
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96246
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92724
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96423
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (Min),A,24.62
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (Max),A,24.88
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (Min),A,18.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (Max),A,18.38
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (Min),A,30.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (Max),A,30.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9917
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97379
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,69.62
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,69.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.62
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,31.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97888
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9899
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,74.38
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,74.5
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,54.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,54.38
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,79.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,79.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.25
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Min),A,168.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Min),A,98.38
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.75
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (Max),A,141.12
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
