Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-7.19
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.9555
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.94583
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92938
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.38
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (Max),A,24.5
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.38
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (Min),A,17.75
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (Max),A,18.12
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (Max),A,20.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.63
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98636
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96881
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98199
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,55.38
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,55.62
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.38
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9809
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.96869
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99225
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,44.62
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,45.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,45.38
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,45.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.75
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,76.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,77.12
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.97
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.98
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Min),A,124.38
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (Max),A,124.75
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Min),A,82.62
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Min),A,127.25
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (Max),A,132.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.94
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-10.69
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98489
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.92154
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96646
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (Min),A,39.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (Max),A,39.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.25
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (Min),A,17.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (Max),A,17.5
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (Min),A,33.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,7.44
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.69
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98779
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97369
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98114
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,59.62
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,60.12
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,34.12
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.25
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.32
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.62
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.96078
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9924
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,37.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,38.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,66.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,67.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,80.12
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,80.25
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.12
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Min),A,136.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (Max),A,136.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.88
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Min),A,103.12
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Min),A,147.5
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.88
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97281
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96701
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96124
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (Min),A,27.12
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (Max),A,27.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.25
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (Min),A,25.75
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (Max),A,26.5
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.12
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (Min),A,28.25
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (Max),A,28.5
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.25
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.06
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99112
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97082
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,62.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,62.75
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.88
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.5
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,37.75
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.62
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.69
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97024
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99353
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98465
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,42.12
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,43.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,89.5
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,93.88
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,66.88
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,67.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.12
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Min),A,132.12
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (Max),A,132.75
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.62
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Min),A,132.62
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (Max),A,133.25
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T21:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.25
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97546
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96716
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (Min),A,26.88
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (Max),A,27.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (Min),A,27.88
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (Max),A,27.88
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (Min),A,31.25
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (Max),A,31.38
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.38
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.63
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99078
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97046
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97873
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,67.62
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.38
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,37.75
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97314
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98843
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98718
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,45.62
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,50.88
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.75
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,76.12
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,85.62
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,70.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,70.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Min),A,139.75
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (Max),A,145.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.12
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Min),A,124.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (Max),A,133.25
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Min),A,139.5
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (Max),A,140.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98682
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97336
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97592
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (Min),A,38.75
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (Max),A,38.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.75
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (Min),A,27.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (Max),A,28.12
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (Min),A,40.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (Max),A,41.25
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,9.69
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99179
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97473
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98862
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,71.12
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,72.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97684
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.995
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98676
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,46.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,46.25
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.12
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,98.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,98.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.75
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,63.75
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,68.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.0
