Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Min),A,156.25
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (Max),A,156.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Min),A,150.75
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (Max),A,151.38
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Min),A,152.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (Max),A,157.62
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-6.87
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.38
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.44
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97977
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97397
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.94302
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (Min),A,32.75
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (Max),A,32.88
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.75
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (Min),A,29.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (Max),A,29.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (Max),A,25.88
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,5.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99313
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98657
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,69.25
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,69.38
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.25
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,49.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,49.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.56
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.99063
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99335
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98419
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,71.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,72.12
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.88
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,91.5
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,91.75
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,58.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,58.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (Max),A,174.12
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Min),A,170.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (Max),A,170.25
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.12
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Min),A,125.62
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (Max),A,125.88
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.37
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-8.37
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-5.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96033
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93997
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92996
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (Min),A,25.62
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (Min),A,19.38
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (Max),A,19.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (Min),A,25.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (Max),A,26.25
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.06
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.19
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99402
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99026
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99164
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,80.62
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,80.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,53.12
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,53.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.69
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.9837
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99011
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98724
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,60.38
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,60.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,82.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,82.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,73.62
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,73.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.62
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Min),A,166.75
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (Max),A,166.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Min),A,137.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (Max),A,137.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.88
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Min),A,152.38
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (Max),A,152.5
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-11.31
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.44
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98196
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.93399
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.95441
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (Min),A,40.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (Min),A,20.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (Max),A,20.75
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (Min),A,32.88
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (Max),A,33.12
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,6.13
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99692
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99066
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98758
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,118.88
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,119.12
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,119.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,38.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,46.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,46.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.63
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97925
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9881
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98752
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,54.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,54.88
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.75
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,80.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,80.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,68.88
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,69.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.38
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.42
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Min),A,213.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (Max),A,214.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.75
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Min),A,138.5
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Min),A,148.12
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (Max),A,148.88
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-9.13
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.31
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98392
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.9346
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92169
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (Min),A,35.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (Max),A,35.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (Min),A,19.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (Max),A,19.88
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (Min),A,23.88
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98306
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98608
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,55.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,60.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,23.38
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,46.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,46.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98434
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98715
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98935
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,65.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,65.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,78.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,79.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.62
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,83.12
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,83.12
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.12
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Min),A,156.62
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (Max),A,160.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Min),A,121.25
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Min),A,152.5
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.62
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T20:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-10.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-8.13
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95254
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98703
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.92264
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (Min),A,22.38
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (Max),A,22.62
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (Min),A,47.5
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (Max),A,47.62
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.62
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (Min),A,23.75
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (Max),A,24.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.88
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.37
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,2.69
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9729
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9859
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98688
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,37.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,42.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
