Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,41.5
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,42.62
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.94
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98395
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99191
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98886
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,60.62
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,61.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.75
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,94.75
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,97.5
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.75
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,71.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,71.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Min),A,120.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (Max),A,125.88
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Min),A,165.38
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (Max),A,167.5
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.88
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Min),A,135.75
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (Max),A,136.62
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.25
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.25
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,8.37
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.82
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.95172
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.95785
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96414
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (Min),A,24.5
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (Max),A,24.62
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (Min),A,23.12
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (Max),A,23.88
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (Min),A,35.25
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (Max),A,35.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98099
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97543
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99097
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,43.75
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,44.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.12
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.12
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.88
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,56.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,56.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.25
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98215
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9863
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97998
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,56.25
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,56.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,80.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,80.62
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,51.5
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,51.62
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.91
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Min),A,124.62
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (Max),A,125.12
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Min),A,120.38
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.25
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Min),A,142.88
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-11.37
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.94952
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.96481
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.99271
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (Min),A,23.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (Max),A,23.5
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (Min),A,22.25
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (Max),A,22.5
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (Min),A,71.12
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (Max),A,71.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.25
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.63
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.75
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94574
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98181
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98447
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,28.75
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,29.12
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,22.75
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.25
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.88
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98773
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97073
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,67.88
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,70.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,90.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,91.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.62
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,41.12
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,41.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.25
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Min),A,119.62
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (Max),A,122.12
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Min),A,134.88
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (Max),A,136.12
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Min),A,152.5
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.93
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96155
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97119
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97748
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (Min),A,24.88
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (Max),A,25.25
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (Min),A,31.88
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (Max),A,32.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.88
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (Min),A,42.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (Max),A,42.62
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.19
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.44
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.81
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96851
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99121
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,36.12
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,36.25
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.25
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.62
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.88
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.62
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,79.38
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,80.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.19
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.97745
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99185
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.97259
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,57.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,57.25
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,94.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,94.62
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.62
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,40.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,40.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (Max),A,118.5
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Min),A,156.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (Max),A,156.38
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Min),A,162.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (Max),A,162.75
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:20:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.38
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96188
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.97525
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98593
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (Min),A,25.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (Max),A,25.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (Min),A,32.38
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (Max),A,32.75
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (Min),A,50.5
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (Max),A,50.5
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98898
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9873
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,49.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,49.25
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.62
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,54.62
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,55.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.88
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.06
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98523
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.98685
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.9779
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,66.88
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,67.25
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,74.75
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,78.38
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.62
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,47.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,47.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Min),A,140.88
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (Max),A,141.25
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Min),A,136.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (Max),A,139.88
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Min),A,152.12
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (Max),A,152.5
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:10:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-3.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.98709
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.9866
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (Min),A,38.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (Max),A,38.12
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.12
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (Min),A,47.62
