Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (Max),A,48.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.75
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (Min),A,53.25
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (Max),A,53.62
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.31
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9895
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99356
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,56.38
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,56.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.38
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,54.75
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,55.38
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.44
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.81
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.19
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98456
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.97577
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99161
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,67.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,67.75
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.62
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,56.75
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,58.62
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,67.62
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,73.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.75
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Min),A,162.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (Max),A,162.38
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Min),A,140.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (Max),A,142.12
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Min),A,175.88
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (Max),A,181.5
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.25
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T19:00:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-4.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,1.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.31
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.97861
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98999
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.97629
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (Min),A,30.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (Max),A,30.88
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (Min),A,52.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (Max),A,52.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (Min),A,41.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (Max),A,41.75
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.81
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.19
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99142
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99384
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99298
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,51.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,51.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,60.5
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,60.75
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.69
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98468
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.9975
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98093
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,67.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,67.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,132.88
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,134.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.5
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,59.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,59.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Min),A,149.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (Max),A,150.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Min),A,221.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (Max),A,222.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.75
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Min),A,161.12
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (Max),A,161.38
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:50:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.81
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,3.44
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-4.25
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96161
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98987
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98135
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (Min),A,50.12
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (Max),A,50.75
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.38
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (Min),A,39.75
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (Max),A,47.88
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.75
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.19
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.56
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.992
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99561
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98868
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,49.88
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,50.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.88
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,42.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,42.75
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,48.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,48.12
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.5
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98242
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99081
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.96435
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,59.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,59.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,76.5
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,78.25
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.38
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,42.88
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,43.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.88
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (Max),A,134.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (Max),A,171.5
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.38
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (Max),A,138.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:40:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-7.13
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-1.44
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-6.94
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.96512
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98813
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.96207
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (Min),A,25.88
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (Max),A,26.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (Min),A,40.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (Max),A,40.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (Min),A,29.75
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (Max),A,30.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.88
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.38
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.06
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99588
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99661
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99265
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,70.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,70.5
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.38
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,40.88
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.62
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,66.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,67.12
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.62
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.12
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.991
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.98923
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,65.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,65.38
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,79.75
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,80.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,75.12
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,75.38
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.25
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Min),A,161.12
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (Max),A,161.62
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Min),A,160.5
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (Max),A,160.62
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Min),A,171.12
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (Max),A,172.12
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:30:00.000+00:00,ambient,,Temperature,C,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Voltage Phase Angle,Degrees,-2.94
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Voltage Phase Angle,Degrees,-2.44
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Voltage Phase Angle,Degrees,-1.62
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Power Factor,Unitless,0.99033
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Power Factor,Unitless,0.98831
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Power Factor,Unitless,0.98663
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (Min),A,45.25
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (Max),A,45.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.38
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (Min),A,40.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (Max),A,40.62
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (Min),A,47.75
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (Max),A,56.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.56
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,0.19
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.38
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99747
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99255
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99454
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,87.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,88.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.12
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,31.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.62
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,68.88
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,69.25
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.12
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-3.94
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.62
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-1.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.98706
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.99557
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.99475
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,68.75
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,69.12
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,112.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,112.88
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.75
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,96.5
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,97.12
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.75
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Min),A,201.25
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (Max),A,202.62
431918,St Marys Road West,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
